Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,28.57
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,27.68
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,25.23
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,123.8
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.29
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,40.65
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,33.26
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,26.36
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,87.5
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,172.4
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.1
792987,MAISEMORE - YATE,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.48
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.7
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,42.12
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,33.0
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,27.17
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,176.9
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,140.3
792987,MAISEMORE - YATE,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,28.79
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,31.67
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,28.23
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,70.7
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,135.4
792987,MAISEMORE - YATE,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,31.47
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,34.25
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,31.48
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,136.8
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,145.8
792987,MAISEMORE - YATE,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,25.95
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,34.99
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,26.7
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,78.5
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.5
792987,MAISEMORE - YATE,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,114.6
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,25.76
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,39.62
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,28.25
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,87.9
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,166.7
792987,MAISEMORE - YATE,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,27.99
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,38.71
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,33.8
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,85.8
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,163.2
792987,MAISEMORE - YATE,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.63
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
