Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.38
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.7
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,31.02
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,41.32
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,48.47
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,98.3
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,174.2
792987,MAISEMORE - YATE,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,205.3
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.1
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,34.84
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,47.97
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,29.81
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,97.1
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,149.8
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,201.4
792987,MAISEMORE - YATE,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.22
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.9
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,34.22
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,48.08
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,35.75
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,86.1
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,147.8
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,202.9
792987,MAISEMORE - YATE,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,36.82
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,44.0
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,26.98
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,91.4
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,156.7
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,186.4
792987,MAISEMORE - YATE,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,32.31
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,39.43
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,28.29
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,80.9
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,139.1
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,167.7
792987,MAISEMORE - YATE,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.39
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,29.95
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,43.96
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,29.76
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,88.1
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,186.4
792987,MAISEMORE - YATE,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.1
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.72
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,34.32
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,38.63
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,30.22
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,71.9
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,146.8
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
792987,MAISEMORE - YATE,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.74
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,36.61
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,42.19
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,36.74
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,71.6
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,154.9
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.5
792987,MAISEMORE - YATE,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.72
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,90.8
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
