Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,50.92
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,35.7
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,28.65
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,104.5
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,214.9
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,151.3
792987,MAISEMORE - YATE,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.86
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,34.68
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,35.89
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,27.37
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,67.8
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,151.8
792987,MAISEMORE - YATE,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.21
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,24.84
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,31.37
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,22.91
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
792987,MAISEMORE - YATE,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,23.56
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,26.74
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,18.0
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
792987,MAISEMORE - YATE,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,20.66
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,20.35
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,17.43
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
792987,MAISEMORE - YATE,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,18.75
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,20.64
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,15.05
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
792987,MAISEMORE - YATE,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,18.56
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,20.43
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,17.4
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
792987,MAISEMORE - YATE,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,25.7
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,16.37
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,21.83
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,18.09
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
792987,MAISEMORE - YATE,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,23.88
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,24.68
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,19.72
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
792987,MAISEMORE - YATE,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
