Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,20.05
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,19.15
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,15.02
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
792987,MAISEMORE - YATE,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,22.46
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,20.65
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,13.52
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,63.8
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
792987,MAISEMORE - YATE,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,26.4
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,19.37
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,14.14
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
792987,MAISEMORE - YATE,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,13.9
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,19.53
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,14.32
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
792987,MAISEMORE - YATE,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,13.55
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,26.03
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,16.11
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
792987,MAISEMORE - YATE,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,14.91
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,22.55
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,16.73
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
792987,MAISEMORE - YATE,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,13.9
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,17.9
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,19.05
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,17.29
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,14.49
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,16.01
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
792987,MAISEMORE - YATE,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
