Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,16.62
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,17.74
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,13.43
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,58.8
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
792987,MAISEMORE - YATE,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,13.48
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,20.43
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,14.08
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.1
792987,MAISEMORE - YATE,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,24.4
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,11.85
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,16.21
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,14.08
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,24.3
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,16.91
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,16.75
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,18.35
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
792987,MAISEMORE - YATE,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,22.42
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,19.48
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,16.99
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
792987,MAISEMORE - YATE,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,18.08
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,22.6
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,15.54
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
792987,MAISEMORE - YATE,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,17.76
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,25.16
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,14.23
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
792987,MAISEMORE - YATE,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,18.74
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,19.29
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,14.06
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
792987,MAISEMORE - YATE,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
