Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,17.34
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,19.26
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,20.4
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
792987,MAISEMORE - YATE,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,22.4
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,19.16
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,18.48
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,49.9
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
792987,MAISEMORE - YATE,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,23.29
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,16.92
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,16.22
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,99.3
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
792987,MAISEMORE - YATE,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,23.0
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,21.12
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,17.93
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,14.32
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
792987,MAISEMORE - YATE,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,22.7
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,24.12
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,17.38
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,16.7
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,104.4
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
792987,MAISEMORE - YATE,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,22.2
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,24.77
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,15.84
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,19.46
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
792987,MAISEMORE - YATE,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,21.9
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,23.87
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,16.7
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,17.98
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,21.9
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,18.45
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,15.44
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,19.96
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
792987,MAISEMORE - YATE,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,21.8
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,14.09
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,17.15
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,18.72
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,46.8
