Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
792987,MAISEMORE - YATE,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,22.1
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,15.08
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,16.92
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,19.5
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,22.5
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,15.12
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,15.1
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,15.29
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
792987,MAISEMORE - YATE,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,22.5
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,13.32
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,18.09
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,12.99
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
792987,MAISEMORE - YATE,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,12.52
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,20.26
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,16.52
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
792987,MAISEMORE - YATE,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,22.7
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,14.56
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,23.04
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,15.25
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
792987,MAISEMORE - YATE,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,22.9
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,17.49
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,18.33
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,14.68
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,16.11
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,15.18
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,11.56
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
792987,MAISEMORE - YATE,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,15.89
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,19.88
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,12.71
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
792987,MAISEMORE - YATE,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
