Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,14.96
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,17.41
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,14.74
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
792987,MAISEMORE - YATE,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,18.13
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,18.21
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,17.86
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
792987,MAISEMORE - YATE,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,21.73
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,22.22
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,23.71
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
792987,MAISEMORE - YATE,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.15
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,24.99
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,18.29
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,23.87
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
792987,MAISEMORE - YATE,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,18.45
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,20.04
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,17.2
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
792987,MAISEMORE - YATE,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,16.12
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,18.36
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,18.11
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
792987,MAISEMORE - YATE,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,19.67
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,18.67
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,18.1
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
792987,MAISEMORE - YATE,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.85
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,25.57
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,26.72
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,22.89
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
792987,MAISEMORE - YATE,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
