Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,23.96
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,22.77
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,14.13
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
792987,MAISEMORE - YATE,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,17.84
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,21.08
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,15.45
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
792987,MAISEMORE - YATE,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,21.46
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,15.66
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,13.59
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
792987,MAISEMORE - YATE,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,15.71
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,21.07
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,15.98
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
792987,MAISEMORE - YATE,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,14.79
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,20.73
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,17.06
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
792987,MAISEMORE - YATE,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,23.1
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,15.41
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,22.27
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,15.85
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
792987,MAISEMORE - YATE,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,23.1
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,20.79
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,18.07
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,23.29
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,90.7
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,23.1
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,27.56
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,16.87
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,31.22
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
792987,MAISEMORE - YATE,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.6
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,23.1
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
