Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,24.29
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,15.33
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,18.47
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
792987,MAISEMORE - YATE,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,23.0
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,17.01
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,18.03
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,13.78
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
792987,MAISEMORE - YATE,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,22.7
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,17.55
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,16.66
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,13.14
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,22.8
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,12.0
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,15.59
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,16.18
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,11.9
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,18.11
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,19.44
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
792987,MAISEMORE - YATE,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,13.49
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,14.41
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,17.81
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,15.3
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,9.92
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
792987,MAISEMORE - YATE,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,19.52
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,12.15
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,12.53
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,11.89
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,14.16
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,11.89
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
