Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,9.97
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,12.11
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,8.76
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,11.35
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,12.93
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,9.54
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,11.58
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,14.98
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,9.6
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,13.75
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,12.96
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,9.14
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,9.46
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,10.36
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,8.87
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,9.28
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,11.05
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,8.5
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,24.2
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,10.17
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,8.99
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,24.3
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,10.62
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,10.29
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
