Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,24.4
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,10.86
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,11.4
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,9.58
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,12.82
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,13.34
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,11.2
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,12.26
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,12.85
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,13.26
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,11.36
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,12.24
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,11.81
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,10.75
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,12.04
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,11.87
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,11.27
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,12.45
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,9.89
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,11.82
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,12.14
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,12.78
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,13.31
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
