Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,11.62
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,11.92
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,11.14
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,12.39
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,11.77
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,9.07
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,11.18
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,11.73
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,8.93
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,12.37
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,11.5
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,9.21
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,13.81
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,13.9
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
792987,MAISEMORE - YATE,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,11.83
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,15.04
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,10.13
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
792987,MAISEMORE - YATE,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,11.58
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,16.94
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,10.59
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
792987,MAISEMORE - YATE,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,11.25
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,16.78
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,11.08
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,16.71
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,11.01
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
