Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
792987,MAISEMORE - YATE,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,11.48
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,16.59
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,10.91
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
792987,MAISEMORE - YATE,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,11.67
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,16.17
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,11.23
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
792987,MAISEMORE - YATE,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,12.44
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,15.99
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,11.0
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
792987,MAISEMORE - YATE,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.8
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,13.05
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,23.91
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,13.47
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
792987,MAISEMORE - YATE,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.9
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,13.73
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,25.29
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,15.56
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,59.5
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
792987,MAISEMORE - YATE,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.0
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,14.73
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,26.07
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,15.88
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
792987,MAISEMORE - YATE,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.2
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,13.26
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,27.1
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,12.75
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.3
792987,MAISEMORE - YATE,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.4
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,13.03
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,25.58
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,13.28
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,65.9
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
792987,MAISEMORE - YATE,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
