Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.5
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,14.4
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,27.66
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,13.36
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
792987,MAISEMORE - YATE,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.7
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,16.0
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,25.53
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,14.87
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,63.0
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
792987,MAISEMORE - YATE,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.8
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,15.93
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,26.99
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,16.67
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,65.5
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
792987,MAISEMORE - YATE,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,32.0
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,16.73
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,29.08
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,15.96
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
792987,MAISEMORE - YATE,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,15.72
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,30.82
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,15.54
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,78.2
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,130.3
792987,MAISEMORE - YATE,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,32.5
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,15.62
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,33.01
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,18.25
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,82.9
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,139.3
792987,MAISEMORE - YATE,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,32.7
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,16.52
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,30.08
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,22.73
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
792987,MAISEMORE - YATE,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,16.23
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,24.68
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,19.83
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
792987,MAISEMORE - YATE,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.58
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
