Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,18.27
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,26.51
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,19.94
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,64.1
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
792987,MAISEMORE - YATE,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,21.13
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,30.37
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,24.99
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,64.9
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
792987,MAISEMORE - YATE,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.3
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,23.75
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,27.46
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,26.7
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
792987,MAISEMORE - YATE,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,33.4
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,31.88
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,27.31
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,23.28
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,137.1
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
792987,MAISEMORE - YATE,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.6
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,26.99
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,35.96
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,25.27
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,75.5
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,115.6
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
792987,MAISEMORE - YATE,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.7
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,25.31
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,34.31
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,28.72
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,79.0
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
792987,MAISEMORE - YATE,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.9
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,24.55
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,32.35
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,30.87
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,69.5
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
792987,MAISEMORE - YATE,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,34.0
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,23.82
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,31.22
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,30.22
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,133.6
792987,MAISEMORE - YATE,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,34.2
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
