Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,24.62
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,32.15
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,33.5
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
792987,MAISEMORE - YATE,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.21
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,34.3
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,29.12
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,34.64
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,34.91
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,70.2
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,147.1
792987,MAISEMORE - YATE,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,34.5
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,30.52
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,31.62
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,35.9
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,133.7
792987,MAISEMORE - YATE,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.67
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.64
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,34.7
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,34.35
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,34.13
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,31.57
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,66.9
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,144.3
792987,MAISEMORE - YATE,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,34.8
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,22.46
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,35.62
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,30.66
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,84.0
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,151.6
792987,MAISEMORE - YATE,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.5
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,34.9
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,21.28
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,38.47
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,31.74
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,90.4
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,162.3
792987,MAISEMORE - YATE,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.91
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,35.1
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,30.11
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,34.1
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,29.86
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
792987,MAISEMORE - YATE,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,35.1
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,26.21
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,29.89
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,29.05
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.9
792987,MAISEMORE - YATE,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,35.3
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,25.88
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,28.38
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,33.77
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,120.7
792987,MAISEMORE - YATE,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
