Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,35.3
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,25.09
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,30.49
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,26.41
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,65.5
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
792987,MAISEMORE - YATE,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,35.4
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,21.76
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,30.36
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,31.44
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,73.5
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
792987,MAISEMORE - YATE,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,35.4
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,19.16
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,34.34
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,31.14
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,83.9
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
792987,MAISEMORE - YATE,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.3
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,35.5
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,23.25
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,36.63
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,27.59
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,154.3
792987,MAISEMORE - YATE,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,35.6
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,25.12
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,36.36
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,31.89
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,74.9
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,154.4
792987,MAISEMORE - YATE,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,35.7
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,33.9
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,34.04
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,32.65
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,144.3
792987,MAISEMORE - YATE,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,35.8
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,28.55
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,28.68
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,35.56
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,71.7
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
792987,MAISEMORE - YATE,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.11
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,35.8
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,36.3
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,39.14
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,47.41
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,83.7
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,165.3
792987,MAISEMORE - YATE,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,200.1
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.07
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.7
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
