Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.05
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,35.8
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,43.04
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,41.25
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,28.3
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,86.6
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,180.7
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
792987,MAISEMORE - YATE,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.1
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.7
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,35.8
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,35.17
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,42.36
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,27.94
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,86.3
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,180.1
792987,MAISEMORE - YATE,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.81
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,35.8
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,32.12
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,37.28
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,25.88
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
792987,MAISEMORE - YATE,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,35.6
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,26.6
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,40.28
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,31.41
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,80.5
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,171.6
792987,MAISEMORE - YATE,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,35.6
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,27.63
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,29.12
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,36.13
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,118.3
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,125.1
792987,MAISEMORE - YATE,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,35.8
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,27.25
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,24.96
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,38.16
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,82.6
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
792987,MAISEMORE - YATE,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,36.1
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,30.74
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,37.85
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,32.39
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,160.1
792987,MAISEMORE - YATE,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,36.1
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,32.17
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,25.65
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,26.41
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,62.5
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
792987,MAISEMORE - YATE,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
