Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,36.1
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,27.25
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,24.84
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,24.31
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
792987,MAISEMORE - YATE,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,36.1
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,28.42
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,30.8
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,26.61
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
792987,MAISEMORE - YATE,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,36.2
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,28.52
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,29.17
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,18.9
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
792987,MAISEMORE - YATE,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.96
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,36.6
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,20.01
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,29.21
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,24.11
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
792987,MAISEMORE - YATE,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,37.2
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,26.0
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,22.36
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,24.29
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
792987,MAISEMORE - YATE,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.1
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,37.7
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,18.83
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,27.15
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,17.02
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,62.9
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
792987,MAISEMORE - YATE,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,38.6
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,18.0
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,21.14
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,16.79
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
792987,MAISEMORE - YATE,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,38.9
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,15.23
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,15.34
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,14.6
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
792987,MAISEMORE - YATE,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,38.4
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
