Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,9.05
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,14.86
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,12.87
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,37.3
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,7.93
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,16.19
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,36.4
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,11.5
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,10.84
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,16.0
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.12
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,35.8
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,12.86
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,14.91
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,11.59
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
792987,MAISEMORE - YATE,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.96
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,35.7
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,12.25
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,10.46
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,12.16
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.41
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.95
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.52
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,35.4
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,11.42
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.81
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,35.2
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,8.9
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,12.32
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,9.7
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.94
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.14
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,34.9
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,11.34
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,8.94
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,8.21
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.95
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,34.7
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,8.81
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,11.05
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,9.54
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
