Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.41
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,34.4
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,12.61
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,13.71
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,12.96
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.1
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,34.2
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,11.99
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,13.61
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,13.62
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
792987,MAISEMORE - YATE,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.31
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,34.0
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,8.89
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,10.07
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,12.16
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.36
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.76
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,33.7
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,9.67
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,8.63
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,14.33
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.15
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,33.5
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,9.71
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,11.79
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,12.26
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.97
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.55
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,33.3
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,7.13
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,17.37
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
792987,MAISEMORE - YATE,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.99
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.24
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,33.0
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,9.61
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,10.87
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.7
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.33
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.4
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,32.7
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,9.33
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,12.49
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.33
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.22
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
