Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,32.6
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,7.64
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,15.25
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,24.77
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
792987,MAISEMORE - YATE,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.69
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,32.6
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,8.01
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,21.51
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,18.85
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,79.1
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
792987,MAISEMORE - YATE,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.4
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.13
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.84
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,32.4
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,16.96
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,15.42
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
792987,MAISEMORE - YATE,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.21
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.61
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.14
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.14
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,11.68
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,16.38
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,32.4
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,9.22
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,14.89
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
792987,MAISEMORE - YATE,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,31.9
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,14.1
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,14.8
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,17.95
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.54
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,31.6
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,13.44
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,23.13
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,13.67
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,70.1
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
792987,MAISEMORE - YATE,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.12
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.91
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.28
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,31.3
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,18.53
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,12.27
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,74.0
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
792987,MAISEMORE - YATE,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.6
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.97
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
