Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,30.9
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,9.75
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,10.29
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,15.08
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.18
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,30.3
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,17.44
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,9.7
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,19.15
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.23
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.83
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.36
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.13
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.8
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,9.14
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,13.91
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,16.83
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.43
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,7.48
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,12.37
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,13.61
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.87
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,14.07
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,13.93
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,12.3
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
792987,MAISEMORE - YATE,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.54
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,28.6
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,8.08
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,18.02
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,8.06
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,63.0
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
792987,MAISEMORE - YATE,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.18
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,16.81
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,10.75
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,16.53
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,13.98
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,13.64
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.65
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,15.38
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,26.7
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,80.1
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
792987,MAISEMORE - YATE,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
