Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,20.97
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,22.31
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,15.2
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
792987,MAISEMORE - YATE,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.43
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.43
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,39.36
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,15.15
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,12.64
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,122.3
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,166.0
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,30.82
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,14.86
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,17.27
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,87.0
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
792987,MAISEMORE - YATE,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,20.35
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,18.16
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,16.88
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
792987,MAISEMORE - YATE,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,18.82
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,15.05
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
792987,MAISEMORE - YATE,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,21.16
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,21.01
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,15.66
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,55.9
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
792987,MAISEMORE - YATE,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,16.34
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,18.53
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,19.1
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
792987,MAISEMORE - YATE,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,17.07
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,25.21
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,22.98
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
792987,MAISEMORE - YATE,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
