Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,19.91
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,18.94
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,24.46
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
792987,MAISEMORE - YATE,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,26.1
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,25.12
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,20.43
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,23.24
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
792987,MAISEMORE - YATE,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,26.1
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,29.73
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,21.73
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,17.76
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,74.7
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
792987,MAISEMORE - YATE,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,18.02
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,18.62
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,13.36
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
792987,MAISEMORE - YATE,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,19.42
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,16.62
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,12.96
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,26.89
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,18.48
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,12.53
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,69.0
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
792987,MAISEMORE - YATE,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,32.33
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,19.76
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,15.32
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,75.6
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,25.5
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,23.68
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,16.17
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,109.8
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
792987,MAISEMORE - YATE,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
