Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,25.33
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,19.73
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,20.49
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
792987,MAISEMORE - YATE,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,16.98
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,15.47
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,25.37
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
792987,MAISEMORE - YATE,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,27.79
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,16.07
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,24.16
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,119.8
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
792987,MAISEMORE - YATE,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.07
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,24.17
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,15.88
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,29.57
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
792987,MAISEMORE - YATE,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,27.19
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,17.23
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,17.18
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,68.5
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
792987,MAISEMORE - YATE,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,17.11
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,17.04
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,14.84
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.99
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.7
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,13.76
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,19.37
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,26.27
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,14.23
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,21.5
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,14.24
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
792987,MAISEMORE - YATE,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,25.7
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
