Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,20.45
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,17.31
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,14.43
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,91.1
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
792987,MAISEMORE - YATE,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,19.58
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,13.54
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,11.5
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,16.24
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,18.1
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,9.09
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
792987,MAISEMORE - YATE,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,14.25
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,16.59
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,8.98
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
792987,MAISEMORE - YATE,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,26.1
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,11.24
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,17.44
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,7.94
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
792987,MAISEMORE - YATE,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,9.9
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,12.91
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,8.25
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,12.25
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,13.38
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,10.5
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,12.27
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,8.3
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,10.55
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,11.9
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,8.43
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
