Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,9.79
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,11.27
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,8.15
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,9.48
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,10.99
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,7.47
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,9.41
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,11.38
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,10.59
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,12.16
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,9.14
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,9.69
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,13.91
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,10.24
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,13.74
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,9.76
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,11.26
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,12.76
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,9.17
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,11.45
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,13.87
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
