Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,10.38
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,13.25
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,9.88
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,13.48
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,11.91
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,10.5
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,13.76
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,10.81
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,12.93
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,9.05
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,13.17
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,8.39
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,9.29
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,13.68
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,8.5
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
792987,MAISEMORE - YATE,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,9.88
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,13.09
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,9.07
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,11.72
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,14.64
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,10.18
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
792987,MAISEMORE - YATE,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
