Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,11.47
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,14.58
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,9.56
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,11.25
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,15.15
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,9.6
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
792987,MAISEMORE - YATE,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,11.29
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,15.02
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,10.07
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,11.47
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,18.28
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,10.5
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
792987,MAISEMORE - YATE,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,11.74
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,17.39
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,10.32
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
792987,MAISEMORE - YATE,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,10.88
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,16.34
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,10.12
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,12.95
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,16.61
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,12.35
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
792987,MAISEMORE - YATE,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,28.6
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,15.08
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,24.17
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,12.28
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
792987,MAISEMORE - YATE,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,17.6
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,23.95
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,14.87
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
792987,MAISEMORE - YATE,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
