Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,16.47
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,26.07
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,14.54
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
792987,MAISEMORE - YATE,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,17.71
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,25.63
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,12.83
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
792987,MAISEMORE - YATE,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,17.36
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,26.98
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,13.2
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,66.2
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
792987,MAISEMORE - YATE,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,17.72
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,32.42
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,18.23
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,78.5
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
792987,MAISEMORE - YATE,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,28.9
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,20.57
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,27.86
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,17.76
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
792987,MAISEMORE - YATE,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,22.54
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,27.02
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,19.91
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
792987,MAISEMORE - YATE,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,22.06
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,29.45
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,14.42
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,73.5
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
792987,MAISEMORE - YATE,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,22.99
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,27.81
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,15.95
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,67.3
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
792987,MAISEMORE - YATE,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
