Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,22.02
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,30.47
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,16.3
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
792987,MAISEMORE - YATE,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,23.66
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,30.22
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,17.43
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,70.0
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,129.7
792987,MAISEMORE - YATE,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,29.9
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,21.63
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,24.69
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,18.68
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
792987,MAISEMORE - YATE,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.7
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,19.48
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,25.0
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,23.36
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
792987,MAISEMORE - YATE,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,19.57
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,24.18
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,27.17
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
792987,MAISEMORE - YATE,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,24.22
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,32.36
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,29.37
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,71.9
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
792987,MAISEMORE - YATE,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,30.74
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,30.05
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,23.47
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,69.0
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
792987,MAISEMORE - YATE,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,30.0
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,28.18
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,25.53
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
792987,MAISEMORE - YATE,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
