Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,24.59
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,29.43
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,27.02
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,65.9
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,127.2
792987,MAISEMORE - YATE,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,116.3
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,30.2
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,29.62
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,39.09
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,26.23
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,86.7
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
792987,MAISEMORE - YATE,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,30.3
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,23.7
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,31.96
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,31.11
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,103.7
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
792987,MAISEMORE - YATE,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,30.4
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,26.15
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,28.53
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,22.32
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
792987,MAISEMORE - YATE,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,30.6
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,40.82
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,27.22
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,22.68
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,95.1
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,174.8
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
792987,MAISEMORE - YATE,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.53
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,30.8
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,37.18
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,29.87
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,25.66
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,83.5
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,160.6
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
792987,MAISEMORE - YATE,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,31.1
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,32.64
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,30.17
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,24.48
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,77.8
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.3
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
792987,MAISEMORE - YATE,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.83
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,31.3
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,37.96
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,33.51
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,21.67
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,95.3
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,143.6
792987,MAISEMORE - YATE,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.47
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,31.5
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
