Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,32.47
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,34.66
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,22.05
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,82.3
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
792987,MAISEMORE - YATE,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.8
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,30.6
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,33.04
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,21.12
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,74.7
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
792987,MAISEMORE - YATE,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.9
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,26.29
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,30.59
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,23.43
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,68.9
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
792987,MAISEMORE - YATE,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,32.0
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,23.95
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,28.09
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,23.59
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
792987,MAISEMORE - YATE,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,32.1
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,26.04
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,26.38
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,28.91
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
792987,MAISEMORE - YATE,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,32.2
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,24.48
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,31.06
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,18.83
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
792987,MAISEMORE - YATE,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,23.72
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,36.25
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,22.85
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,82.4
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,155.2
792987,MAISEMORE - YATE,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.89
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,28.14
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,39.29
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,22.09
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,90.8
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,122.8
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,169.2
792987,MAISEMORE - YATE,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,32.4
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,30.9
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,40.43
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,23.98
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,90.4
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,174.5
792987,MAISEMORE - YATE,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.32
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
