Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.5
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,32.6
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,24.53
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,32.32
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,28.38
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,66.7
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
792987,MAISEMORE - YATE,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,122.5
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,26.82
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,34.68
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,26.79
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,149.0
792987,MAISEMORE - YATE,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.6
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.55
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,33.0
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,24.29
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,40.1
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,25.6
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,91.2
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,170.9
792987,MAISEMORE - YATE,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.2
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,24.32
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,34.68
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,26.73
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
792987,MAISEMORE - YATE,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,24.76
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,35.32
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,26.76
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,152.3
792987,MAISEMORE - YATE,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.27
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.54
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.6
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,29.59
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,48.17
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,24.67
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,107.9
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,204.1
792987,MAISEMORE - YATE,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.41
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.23
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.7
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,26.83
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,36.75
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,35.27
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,79.8
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
792987,MAISEMORE - YATE,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,151.9
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.26
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.73
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.0
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,26.24
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,38.84
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,45.0
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,94.3
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,165.7
792987,MAISEMORE - YATE,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,192.7
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
