Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.0
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,30.57
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,39.32
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,33.54
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,71.3
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
792987,MAISEMORE - YATE,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,143.3
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.3
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,37.24
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,39.52
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,26.24
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,79.3
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,158.9
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,168.7
792987,MAISEMORE - YATE,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.8
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.14
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.5
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,30.87
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,33.95
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,25.52
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,145.2
792987,MAISEMORE - YATE,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.6
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,28.67
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,34.05
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,21.88
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,71.0
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,123.3
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,145.8
792987,MAISEMORE - YATE,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.23
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.9
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,33.83
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,41.28
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,22.85
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,90.0
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,145.1
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,175.9
792987,MAISEMORE - YATE,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,34.2
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,28.26
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,29.5
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,22.18
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,68.0
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
792987,MAISEMORE - YATE,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.87
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,34.2
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,23.05
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,35.88
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,26.28
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,77.2
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
792987,MAISEMORE - YATE,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.06
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,34.4
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,20.09
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,33.88
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,18.59
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,82.1
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
792987,MAISEMORE - YATE,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
