Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,35.2
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,14.3
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,22.4
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,17.07
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,58.8
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
792987,MAISEMORE - YATE,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.23
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,34.7
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,12.69
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,16.63
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,17.64
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
792987,MAISEMORE - YATE,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,34.1
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,14.32
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,19.48
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,28.4
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,77.6
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,87.1
792987,MAISEMORE - YATE,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,34.4
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,16.13
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,21.55
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,15.55
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
792987,MAISEMORE - YATE,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.11
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,34.8
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,12.6
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,17.38
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,13.93
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
792987,MAISEMORE - YATE,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.56
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.03
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,33.9
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,10.38
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,13.25
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,12.48
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.26
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.4
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,12.13
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,13.51
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,12.11
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.08
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.3
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,18.68
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,16.98
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,11.94
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
792987,MAISEMORE - YATE,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.3
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,16.5
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,22.72
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,15.5
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
