Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.6
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,13.06
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,25.51
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,16.16
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
792987,MAISEMORE - YATE,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.7
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,11.5
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,21.49
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,16.22
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
792987,MAISEMORE - YATE,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.5
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,12.6
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,20.11
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,14.73
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
792987,MAISEMORE - YATE,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.6
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,10.94
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,22.24
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,14.3
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,68.2
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
792987,MAISEMORE - YATE,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.6
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,10.49
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,19.39
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,12.76
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,62.5
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
792987,MAISEMORE - YATE,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.3
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,12.41
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,22.54
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,13.25
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
792987,MAISEMORE - YATE,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.96
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.05
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,18.9
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
792987,MAISEMORE - YATE,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,11.92
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,19.23
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,15.31
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
792987,MAISEMORE - YATE,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.12
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
