Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.6
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,16.79
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,12.01
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
792987,MAISEMORE - YATE,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.69
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,15.33
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,12.48
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,63.8
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.05
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.55
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,31.9
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,15.98
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,10.04
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.97
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.9
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,31.6
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,11.12
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.59
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.18
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,31.2
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,11.25
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,16.21
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.5
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.8
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,9.73
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,18.71
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,18.75
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
792987,MAISEMORE - YATE,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.6
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.8
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,11.25
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,24.12
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,18.37
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,70.6
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
792987,MAISEMORE - YATE,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,30.9
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,15.13
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,18.72
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,19.43
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,68.7
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
792987,MAISEMORE - YATE,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
