Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,30.9
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,17.64
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,15.39
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,13.51
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.19
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,30.9
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,9.45
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,17.39
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,14.88
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
792987,MAISEMORE - YATE,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.07
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,30.2
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,15.02
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,19.52
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
792987,MAISEMORE - YATE,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,29.8
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,8.54
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,17.78
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,17.97
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
792987,MAISEMORE - YATE,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.6
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,13.52
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,16.94
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,19.68
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.55
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,11.09
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,12.46
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,18.86
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.21
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.95
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,10.88
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,17.75
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,24.52
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,70.2
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
792987,MAISEMORE - YATE,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.25
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,9.68
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,22.73
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,15.31
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
792987,MAISEMORE - YATE,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.09
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.28
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.56
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,28.6
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
