Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,12.85
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,13.32
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
792987,MAISEMORE - YATE,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.54
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,11.8
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,27.28
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,14.93
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
792987,MAISEMORE - YATE,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,8.89
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,22.96
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,75.8
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
792987,MAISEMORE - YATE,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.02
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,12.89
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,14.43
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,11.29
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.07
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,10.54
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,10.19
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,14.84
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.77
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,11.54
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,12.75
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,17.2
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,11.6
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,11.68
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,16.86
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.54
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,14.31
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,16.15
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,17.62
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.57
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,11.21
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,22.06
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,16.05
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
792987,MAISEMORE - YATE,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
