Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.14
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,12.73
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,13.82
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,18.33
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
792987,MAISEMORE - YATE,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,13.39
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,24.29
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,22.78
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,68.0
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
792987,MAISEMORE - YATE,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,19.04
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,24.63
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,22.85
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
792987,MAISEMORE - YATE,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,56.7
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,20.57
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,17.1
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,29.73
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,76.4
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
792987,MAISEMORE - YATE,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,22.13
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,19.2
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,26.87
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,56.7
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
792987,MAISEMORE - YATE,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,25.17
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,22.46
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,20.79
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
792987,MAISEMORE - YATE,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,19.29
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,18.56
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,19.79
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
792987,MAISEMORE - YATE,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,17.92
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,16.41
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,17.99
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,41.8
