Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,25.62
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,18.97
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,18.36
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,67.5
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
792987,MAISEMORE - YATE,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,17.47
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,27.8
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,82.3
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
792987,MAISEMORE - YATE,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,18.57
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,22.04
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,13.77
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
792987,MAISEMORE - YATE,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,14.8
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,18.55
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,14.77
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
792987,MAISEMORE - YATE,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,14.8
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,24.88
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,17.87
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
792987,MAISEMORE - YATE,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,20.59
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,27.74
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,21.15
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,118.2
792987,MAISEMORE - YATE,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,23.23
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,18.02
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,18.05
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
792987,MAISEMORE - YATE,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,16.32
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,18.46
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,17.23
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
792987,MAISEMORE - YATE,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.22
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
