Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,14.54
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,15.26
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,31.14
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,77.2
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
792987,MAISEMORE - YATE,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,16.23
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,16.32
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,13.87
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,12.8
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,17.2
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
792987,MAISEMORE - YATE,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,15.79
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,12.41
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.39
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,15.43
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,12.47
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,11.65
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.39
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,25.58
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,13.76
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,68.2
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,111.1
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,13.08
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,14.64
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,9.04
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
792987,MAISEMORE - YATE,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,10.65
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,14.6
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,8.96
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
792987,MAISEMORE - YATE,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,10.11
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,12.55
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
