Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,11.8
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,13.92
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,10.46
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,11.37
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,12.62
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,9.39
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,10.62
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,12.15
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,9.53
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,12.38
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,10.24
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,9.68
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,12.93
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,10.92
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,12.65
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,10.15
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,11.58
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,12.62
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,9.25
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
792987,MAISEMORE - YATE,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,15.1
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,11.81
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
