Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,10.42
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,20.56
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,12.22
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,89.7
792987,MAISEMORE - YATE,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,11.3
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,20.91
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,13.52
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
792987,MAISEMORE - YATE,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.6
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,11.55
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,20.37
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,13.5
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
792987,MAISEMORE - YATE,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,10.24
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,20.4
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,12.64
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
792987,MAISEMORE - YATE,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,10.62
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,20.41
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,13.07
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
792987,MAISEMORE - YATE,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,10.54
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,21.15
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,12.51
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
792987,MAISEMORE - YATE,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,20.93
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,11.19
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
792987,MAISEMORE - YATE,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,10.17
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,22.41
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,9.72
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
792987,MAISEMORE - YATE,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
