Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,10.75
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,21.08
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,9.22
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
792987,MAISEMORE - YATE,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,20.84
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,8.35
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
792987,MAISEMORE - YATE,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,12.91
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,23.37
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,9.77
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
792987,MAISEMORE - YATE,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,29.8
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,12.96
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,22.87
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,10.56
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
792987,MAISEMORE - YATE,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,12.57
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,22.6
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,10.93
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
792987,MAISEMORE - YATE,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,12.36
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,23.14
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,11.92
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
792987,MAISEMORE - YATE,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.2
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,11.78
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,24.43
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,11.03
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
792987,MAISEMORE - YATE,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.3
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,11.98
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,22.93
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,10.26
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
792987,MAISEMORE - YATE,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.5
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
