Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,12.11
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,23.77
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,10.9
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
792987,MAISEMORE - YATE,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.6
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,12.29
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,24.0
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,11.39
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,61.5
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
792987,MAISEMORE - YATE,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,16.15
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,19.17
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,13.54
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
792987,MAISEMORE - YATE,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,15.5
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,18.87
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,14.13
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
792987,MAISEMORE - YATE,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,28.6
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,21.46
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,14.04
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
792987,MAISEMORE - YATE,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,14.88
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,19.97
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,14.18
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,49.7
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
792987,MAISEMORE - YATE,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,16.33
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,19.54
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,14.05
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
792987,MAISEMORE - YATE,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,28.9
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,16.3
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,20.58
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,14.11
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
792987,MAISEMORE - YATE,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,28.9
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,16.56
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,21.81
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,15.24
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
792987,MAISEMORE - YATE,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
