Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,17.83
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,21.1
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,21.87
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
792987,MAISEMORE - YATE,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,19.07
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,22.28
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,21.68
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
792987,MAISEMORE - YATE,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,17.08
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,26.81
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,22.89
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
792987,MAISEMORE - YATE,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.1
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,18.99
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,26.16
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,21.8
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
792987,MAISEMORE - YATE,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,29.8
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,18.75
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,28.43
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,18.02
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
792987,MAISEMORE - YATE,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,23.04
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,24.58
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,25.17
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
792987,MAISEMORE - YATE,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,22.6
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,26.74
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,22.61
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
792987,MAISEMORE - YATE,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,30.4
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,25.56
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,26.17
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,19.38
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,64.2
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
792987,MAISEMORE - YATE,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
