Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,30.7
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,25.88
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,28.93
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,22.2
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,65.4
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
792987,MAISEMORE - YATE,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,30.9
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,26.5
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,31.59
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,24.12
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,68.5
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,113.8
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
792987,MAISEMORE - YATE,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,30.9
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,23.52
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,31.11
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,28.11
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,69.9
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.8
792987,MAISEMORE - YATE,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.0
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,23.74
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,32.01
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,28.19
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,69.1
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
792987,MAISEMORE - YATE,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.4
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,25.66
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,27.55
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,29.08
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,66.2
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
792987,MAISEMORE - YATE,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.6
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,24.7
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,32.34
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,28.38
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,106.6
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
792987,MAISEMORE - YATE,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,31.9
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,23.7
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,32.57
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,22.9
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,77.9
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,139.6
792987,MAISEMORE - YATE,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.2
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,23.64
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,28.18
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,26.74
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,68.9
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
792987,MAISEMORE - YATE,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
