Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.5
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,25.14
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,33.97
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,27.19
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,76.5
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
792987,MAISEMORE - YATE,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.7
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,26.13
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,32.84
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,25.46
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,71.5
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
792987,MAISEMORE - YATE,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,27.31
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,32.89
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,29.07
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
792987,MAISEMORE - YATE,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.74
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.32
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,33.7
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,37.0
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,21.71
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,83.6
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
792987,MAISEMORE - YATE,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.97
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,29.87
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,43.75
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,22.99
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,100.4
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,185.1
792987,MAISEMORE - YATE,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,23.14
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,97.0
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,31.45
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,51.99
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,29.41
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,115.0
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,217.7
792987,MAISEMORE - YATE,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.73
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,26.38
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,34.03
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,26.31
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,73.9
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,113.7
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
792987,MAISEMORE - YATE,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.89
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,27.42
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,29.27
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,26.1
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,65.4
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
792987,MAISEMORE - YATE,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.41
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,24.85
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,34.76
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,29.51
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,75.0
