Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
792987,MAISEMORE - YATE,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.0
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,21.56
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,30.74
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,26.56
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,68.2
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
792987,MAISEMORE - YATE,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,26.38
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,29.64
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,23.24
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,127.2
792987,MAISEMORE - YATE,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,31.36
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,32.24
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,23.78
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,72.7
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,138.4
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
792987,MAISEMORE - YATE,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.0
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,29.59
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,28.17
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,29.08
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,62.5
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
792987,MAISEMORE - YATE,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,26.79
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,27.46
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,26.98
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
792987,MAISEMORE - YATE,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,25.39
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,24.22
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,31.09
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
792987,MAISEMORE - YATE,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,26.89
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,25.67
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,33.07
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.9
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
792987,MAISEMORE - YATE,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.2
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,31.16
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,30.26
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,32.65
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,130.4
792987,MAISEMORE - YATE,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
