Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.3
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,29.99
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,24.01
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,30.98
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.1
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
792987,MAISEMORE - YATE,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,132.7
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.16
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.2
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,31.57
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,27.28
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,33.38
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
792987,MAISEMORE - YATE,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.43
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.0
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,26.11
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,26.18
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,36.21
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
792987,MAISEMORE - YATE,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,22.72
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,26.62
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,29.05
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
792987,MAISEMORE - YATE,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.77
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.3
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,29.48
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,36.59
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,27.96
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,65.4
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,125.1
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,155.0
792987,MAISEMORE - YATE,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,120.1
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.42
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.6
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,30.41
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,32.67
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,36.07
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
792987,MAISEMORE - YATE,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.44
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.0
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,28.78
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,34.9
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,23.24
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,124.2
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
792987,MAISEMORE - YATE,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,34.2
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,40.61
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,30.02
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,23.79
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,90.6
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,176.0
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
792987,MAISEMORE - YATE,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.66
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
