Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.4
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,45.43
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,28.18
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,20.35
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,117.0
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,196.9
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
792987,MAISEMORE - YATE,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.71
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.7
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,24.42
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,22.62
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,15.27
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
792987,MAISEMORE - YATE,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.7
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,22.14
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,25.72
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,16.05
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,70.6
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
792987,MAISEMORE - YATE,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,35.1
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,22.84
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,19.34
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,19.95
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
792987,MAISEMORE - YATE,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,36.0
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,21.96
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,22.52
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,17.32
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
792987,MAISEMORE - YATE,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,36.9
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,17.86
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,20.19
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,16.43
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
792987,MAISEMORE - YATE,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.48
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.1
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,36.9
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,21.66
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,14.25
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,70.7
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.18
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.58
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,35.5
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,15.24
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,11.82
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,16.45
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.6
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
