Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,18.86
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,14.75
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,15.52
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,34.2
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,12.57
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,17.19
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,17.94
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
792987,MAISEMORE - YATE,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.37
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.67
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.48
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,34.1
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,15.76
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,12.87
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,18.37
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.61
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.53
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.8
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,17.08
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,11.84
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,14.06
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.9
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,19.32
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,14.78
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,14.19
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.38
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.31
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.7
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,12.65
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,12.76
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,15.98
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.33
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.37
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.6
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,16.69
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,16.37
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
792987,MAISEMORE - YATE,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.37
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.5
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,19.22
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,14.84
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
792987,MAISEMORE - YATE,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.08
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,33.5
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,11.46
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,14.6
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,13.28
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
792987,MAISEMORE - YATE,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
