Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.4
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,10.91
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,26.96
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,13.1
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,83.6
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
792987,MAISEMORE - YATE,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.24
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.3
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,7.72
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,16.07
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,12.04
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
792987,MAISEMORE - YATE,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.25
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.94
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.7
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.0
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,6.68
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.52
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,32.6
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,9.4
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,32.4
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,13.62
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,11.6
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,15.0
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,16.41
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,13.14
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,14.3
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.44
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.64
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.9
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,11.91
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,10.55
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.7
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,14.4
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,17.67
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,15.48
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
792987,MAISEMORE - YATE,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
