Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.5
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,15.45
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,16.35
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,20.11
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
792987,MAISEMORE - YATE,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.5
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,15.96
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,13.81
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,15.5
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.5
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,16.26
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,15.86
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,19.42
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
792987,MAISEMORE - YATE,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.2
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,11.64
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,15.18
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,18.25
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
792987,MAISEMORE - YATE,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.9
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,14.51
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.16
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.4
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,8.58
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,11.08
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.4
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.9
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,9.6
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,15.1
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.6
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.38
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,30.8
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,7.95
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,13.59
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,12.03
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-1.18
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.85
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
