Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.4
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,11.5
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,9.08
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,14.5
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.18
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.46
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.9
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,13.84
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,12.57
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,18.07
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.8
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,19.17
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,14.42
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,21.01
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.9
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-1.01
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.57
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,12.14
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,11.62
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,27.55
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,80.4
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,10.55
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,23.08
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.36
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,9.09
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,11.4
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,13.64
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.16
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,13.46
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,14.98
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
792987,MAISEMORE - YATE,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,10.71
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,36.87
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,18.1
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,109.9
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,157.6
792987,MAISEMORE - YATE,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,11.43
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,27.47
