Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,18.48
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,76.0
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
792987,MAISEMORE - YATE,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,15.22
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,13.83
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,22.58
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,12.83
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,13.12
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,23.68
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,10.98
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,15.02
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,25.97
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
792987,MAISEMORE - YATE,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,14.12
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,15.55
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,17.79
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,13.13
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,14.19
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,14.16
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.21
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,8.91
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,16.45
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,21.53
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,14.42
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,18.92
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,22.72
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
792987,MAISEMORE - YATE,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,15.27
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,20.42
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,17.9
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
792987,MAISEMORE - YATE,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
