Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,13.61
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,17.94
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,16.34
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,48.9
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
792987,MAISEMORE - YATE,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,19.58
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,22.32
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,16.25
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
792987,MAISEMORE - YATE,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,25.05
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,18.39
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,16.86
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
792987,MAISEMORE - YATE,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,26.26
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,18.29
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,22.98
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
792987,MAISEMORE - YATE,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,17.44
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,16.5
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,18.5
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,30.67
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,17.89
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,16.45
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,131.1
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
792987,MAISEMORE - YATE,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,19.11
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,16.33
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,26.28
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,66.7
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
792987,MAISEMORE - YATE,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,18.84
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,17.88
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,20.43
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
792987,MAISEMORE - YATE,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
