Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,21.67
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,17.44
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,17.5
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
792987,MAISEMORE - YATE,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.51
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.1
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,31.08
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,17.04
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,21.01
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
792987,MAISEMORE - YATE,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,22.02
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,23.96
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,23.24
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
792987,MAISEMORE - YATE,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,17.14
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,19.84
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,23.85
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,19.5
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,23.59
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,22.08
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
792987,MAISEMORE - YATE,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,17.1
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,23.45
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,14.25
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
792987,MAISEMORE - YATE,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,12.46
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,22.28
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,15.61
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
792987,MAISEMORE - YATE,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,14.01
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,20.05
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.62
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
792987,MAISEMORE - YATE,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
