Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,19.31
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,19.82
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,10.91
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
792987,MAISEMORE - YATE,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.38
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,25.05
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,11.75
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
792987,MAISEMORE - YATE,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,14.23
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,21.28
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
792987,MAISEMORE - YATE,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,13.83
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,21.18
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,9.62
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
792987,MAISEMORE - YATE,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,14.83
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,21.94
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,10.71
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
792987,MAISEMORE - YATE,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,13.71
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,20.98
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,9.12
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
792987,MAISEMORE - YATE,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.26
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,20.46
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,9.29
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
792987,MAISEMORE - YATE,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,12.71
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,20.36
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,9.81
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
792987,MAISEMORE - YATE,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,14.72
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,19.9
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
792987,MAISEMORE - YATE,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
