Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,13.81
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,19.88
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,10.97
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,13.69
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,19.42
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,9.25
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
792987,MAISEMORE - YATE,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,12.91
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,21.81
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
792987,MAISEMORE - YATE,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,13.13
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,21.28
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,10.13
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
792987,MAISEMORE - YATE,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,12.81
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,20.03
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,12.5
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
792987,MAISEMORE - YATE,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,12.55
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,19.97
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,12.38
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
792987,MAISEMORE - YATE,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,12.7
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,19.9
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,12.83
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
792987,MAISEMORE - YATE,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,14.29
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,19.71
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,13.46
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
792987,MAISEMORE - YATE,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
